Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8584
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9968
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Min),A,16.75
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Max),A,10.75
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Min),A,31.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Max),A,49.62
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.75
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Min),A,63.75
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Max),A,105.5
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Min),A,69.75
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Max),A,101.88
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Min),A,70.38
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Max),A,87.12
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96945
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98813
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98529
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,4,N Current (Min),A,37.88
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,4,N Current (Max),A,62.88
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,4,N Current (RMS),A,45.62
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.62
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.5
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,74.25
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.38
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85983
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95044
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98379
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (Min),A,50.12
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (Max),A,71.12
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (RMS),A,58.75
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,68.5
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.25
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89248
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95758
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93216
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Min),A,10.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Max),A,29.62
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,15.75
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.5
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.44
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76825
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88519
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90478
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Min),A,17.5
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Max),A,10.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Min),A,42.5
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Max),A,82.12
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Min),A,56.88
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Max),A,82.62
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Min),A,104.75
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Max),A,146.75
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Min),A,98.88
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Max),A,131.38
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.25
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94882
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96103
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97519
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,4,N Current (Min),A,9.12
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,4,N Current (Max),A,55.25
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,4,N Current (RMS),A,36.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,68.5
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92175
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96295
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98202
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (Min),A,30.38
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (Max),A,67.88
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (RMS),A,50.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.38
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,86.88
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.06
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93338
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96002
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90713
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Min),A,12.12
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Max),A,36.75
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,22.88
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.5
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.19
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74292
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89133
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90552
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Min),A,15.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Max),A,9.75
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,4.12
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Min),A,36.62
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Max),A,71.25
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.25
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Min),A,72.62
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Max),A,101.25
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.88
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Min),A,69.38
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Max),A,137.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Min),A,82.38
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Max),A,131.12
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.56
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94412
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79135
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9668
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,4,N Current (Min),A,7.88
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,4,N Current (Max),A,23.62
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,4,N Current (RMS),A,10.88
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.69
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89258
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92532
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97443
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (Min),A,30.88
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (Max),A,57.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (RMS),A,39.88
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.12
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.62
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96091
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96048
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9097
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Min),A,20.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Max),A,46.38
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.5
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75772
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90887
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.949
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Min),A,15.62
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Max),A,9.25
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Min),A,37.5
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Max),A,58.88
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.38
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Min),A,72.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Max),A,101.38
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Min),A,62.38
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Max),A,91.25
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.12
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Min),A,86.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Max),A,107.5
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.06
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96115
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8309
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96054
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,4,N Current (Min),A,8.75
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,4,N Current (Max),A,20.38
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,4,N Current (RMS),A,11.12
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.06
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92239
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95734
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9744
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (Min),A,22.88
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (Max),A,51.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (RMS),A,34.38
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.62
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.5
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95636
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94824
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94437
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Min),A,15.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Max),A,36.88
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,25.62
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.87
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.56
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79239
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90106
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95926
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Min),A,14.88
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Max),A,9.12
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
