Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Min),A,36.75
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Max),A,56.38
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Min),A,71.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Max),A,110.75
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Min),A,70.75
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Max),A,102.12
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Min),A,83.88
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Max),A,113.88
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.13
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95184
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82061
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97449
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,4,N Current (Min),A,8.88
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,4,N Current (Max),A,20.5
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.69
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87463
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94443
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98212
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (Min),A,25.38
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (Max),A,55.75
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (RMS),A,41.75
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,72.88
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.25
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93771
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97024
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94043
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Min),A,11.88
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Max),A,48.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,25.38
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.81
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.94
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.69
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80456
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90738
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88421
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Min),A,15.62
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Max),A,10.12
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Min),A,38.62
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Max),A,60.88
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Min),A,64.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Max),A,107.62
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Min),A,77.62
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Max),A,112.25
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Min),A,88.12
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Max),A,113.12
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.62
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.75
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96039
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87213
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98611
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,4,N Current (Min),A,9.75
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,4,N Current (Max),A,30.88
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,4,N Current (RMS),A,16.12
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.38
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.38
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86658
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96042
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97736
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (Min),A,27.5
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (Max),A,64.12
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (RMS),A,46.25
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.62
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,80.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.75
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94839
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96237
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92493
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Min),A,17.12
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Max),A,39.25
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,26.12
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.06
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82315
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91583
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93509
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (Min),A,20.88
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (Max),A,11.38
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Min),A,39.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Max),A,71.5
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.38
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Min),A,74.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Max),A,103.88
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Min),A,73.25
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Max),A,113.12
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Min),A,94.62
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Max),A,133.12
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.69
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96326
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86331
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98306
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,4,N Current (Min),A,9.62
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,4,N Current (Max),A,29.62
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,4,N Current (RMS),A,16.25
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.5
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87826
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95547
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97565
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (Min),A,32.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (Max),A,57.88
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (RMS),A,42.88
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.12
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93924
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96106
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89136
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (Max),A,34.5
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,23.12
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.62
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84121
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89206
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94583
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (Min),A,16.75
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (Max),A,10.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Min),A,43.5
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Max),A,70.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.25
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Min),A,73.12
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Max),A,93.5
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Min),A,73.88
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Max),A,111.25
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Min),A,88.62
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Max),A,140.62
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.12
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94827
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87457
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96329
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,4,N Current (Min),A,10.5
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,4,N Current (Max),A,24.5
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,4,N Current (RMS),A,14.25
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.69
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90915
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96866
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98636
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (Min),A,33.88
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (Max),A,81.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (RMS),A,53.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.88
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,101.5
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.38
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.5
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93384
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96942
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91241
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (Min),A,14.25
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (Max),A,38.12
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.5
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.31
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8414
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89151
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94653
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (Min),A,18.38
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (Max),A,11.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
