Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Min),A,43.38
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Max),A,73.25
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.88
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Min),A,69.88
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Max),A,110.62
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Min),A,80.25
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Max),A,118.75
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Min),A,94.25
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Max),A,141.62
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.25
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95096
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87707
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96802
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,4,N Current (Min),A,11.25
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,4,N Current (Max),A,32.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.12
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9566
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90311
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98355
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (Min),A,33.25
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (Max),A,83.62
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (RMS),A,56.12
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.5
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,106.75
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.88
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.88
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96081
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98074
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91943
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (Max),A,49.88
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,32.88
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.62
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.56
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90607
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89197
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96133
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (Min),A,24.38
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (Max),A,14.12
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Min),A,43.62
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Max),A,77.25
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.62
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Min),A,91.12
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Max),A,138.62
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Min),A,79.38
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Max),A,118.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Min),A,99.75
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Max),A,152.25
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.12
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92395
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94455
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96899
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,4,N Current (Min),A,13.88
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,4,N Current (Max),A,34.25
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.75
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97974
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94742
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9783
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (Min),A,29.38
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (Max),A,54.75
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (RMS),A,41.5
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.88
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.38
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.75
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,93.38
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.25
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92477
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98434
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91794
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (Max),A,47.25
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,25.12
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.56
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94357
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91611
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96353
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (Min),A,23.88
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (Max),A,16.62
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Min),A,46.5
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Max),A,77.12
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.88
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Min),A,95.25
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Max),A,158.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Min),A,92.88
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Max),A,144.88
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Min),A,88.5
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Max),A,143.88
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98016
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95322
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97256
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,4,N Current (Min),A,11.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,4,N Current (Max),A,41.38
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,4,N Current (RMS),A,21.75
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96915
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92465
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.974
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (Min),A,20.75
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (Max),A,61.88
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (RMS),A,38.25
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.38
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.5
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,82.62
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.25
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.94
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91699
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98602
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94397
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (Min),A,14.25
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (Max),A,43.38
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,19.75
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.94
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87372
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9147
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95831
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (Min),A,24.88
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (Max),A,12.88
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Min),A,46.62
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Max),A,73.62
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.62
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Min),A,88.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Max),A,150.75
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Min),A,94.12
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Max),A,136.5
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Min),A,90.25
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Max),A,151.12
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.75
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97815
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93237
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97287
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,4,N Current (Min),A,12.12
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,4,N Current (Max),A,37.25
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95102
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95587
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98294
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (Min),A,29.88
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (Max),A,63.5
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (RMS),A,44.75
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.62
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.25
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.25
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.88
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92038
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98019
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90237
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (Min),A,18.38
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (Max),A,37.5
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,25.38
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84546
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93594
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94662
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (Min),A,21.25
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (Max),A,13.75
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Min),A,51.12
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Max),A,81.25
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.88
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Min),A,87.12
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Max),A,163.38
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Min),A,93.12
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Max),A,157.0
