Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.62
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Min),A,99.88
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Max),A,140.75
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.12
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96747
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93634
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97055
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,4,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,4,N Current (Max),A,31.88
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,4,N Current (RMS),A,19.12
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.75
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95196
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92538
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97723
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (Min),A,19.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (Max),A,63.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (RMS),A,41.25
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.25
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.5
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.75
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.88
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9071
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98099
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92541
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (Min),A,15.88
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (Max),A,29.5
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.44
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83096
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93729
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95737
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Min),A,25.5
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Max),A,16.5
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Min),A,50.75
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Max),A,67.12
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Min),A,88.25
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Max),A,132.5
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Min),A,94.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Max),A,144.25
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Min),A,95.38
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Max),A,131.88
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96509
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9595
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96378
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,4,N Current (Min),A,17.75
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,4,N Current (Max),A,55.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,4,N Current (RMS),A,29.12
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.38
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.94
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94379
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9443
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97949
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (Min),A,24.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (Max),A,68.12
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (RMS),A,42.88
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.38
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.62
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.38
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90927
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97821
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92032
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Min),A,16.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Max),A,34.5
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,21.38
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.06
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8128
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90225
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96329
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Min),A,19.75
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Max),A,12.62
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Min),A,52.12
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Max),A,70.12
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.75
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Min),A,84.38
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Max),A,114.38
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.25
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Min),A,103.12
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Max),A,152.5
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.38
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Min),A,98.38
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Max),A,142.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96863
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97272
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96802
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,4,N Current (Min),A,19.25
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,4,N Current (Max),A,59.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,4,N Current (RMS),A,35.62
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.25
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,69.5
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95209
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95737
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97644
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (Min),A,25.62
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (Max),A,56.12
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (RMS),A,40.25
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.75
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.12
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.81
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91006
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98444
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92447
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Min),A,16.88
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Max),A,30.38
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,22.25
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.87
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8219
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91916
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94034
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Min),A,18.75
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Max),A,13.12
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Min),A,53.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Max),A,74.75
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.75
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Min),A,88.62
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Max),A,118.62
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.88
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Min),A,111.5
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Max),A,156.5
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Min),A,100.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Max),A,134.88
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.06
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.12
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97549
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91733
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96231
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,4,N Current (Min),A,12.88
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,4,N Current (Max),A,53.62
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,65.38
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.978
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95294
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97668
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (Min),A,22.5
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (Max),A,54.25
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (RMS),A,38.5
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.12
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.75
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.25
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,80.5
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91882
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98599
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94308
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Min),A,17.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Max),A,37.88
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,24.25
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.62
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.19
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.62
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89957
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91373
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9751
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Min),A,22.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Max),A,15.25
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Min),A,52.62
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Max),A,72.5
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.12
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Min),A,104.25
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Max),A,156.75
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Min),A,101.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Max),A,166.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.88
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Min),A,104.25
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Max),A,143.12
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
