Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97372
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94788
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97613
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,4,N Current (Min),A,16.5
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,4,N Current (Max),A,36.75
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,4,N Current (RMS),A,23.12
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.75
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97327
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96481
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98709
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (Min),A,33.12
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (Max),A,72.38
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (RMS),A,50.25
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.38
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,62.38
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,107.38
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.25
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91565
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98291
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94424
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Min),A,16.25
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Max),A,33.62
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,20.75
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88956
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91379
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96536
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Min),A,21.62
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Max),A,14.25
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Min),A,54.88
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Max),A,86.88
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.38
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Min),A,96.62
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Max),A,143.88
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Min),A,108.38
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Max),A,155.88
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Min),A,122.25
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Max),A,168.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.25
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97427
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96033
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97589
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,4,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,4,N Current (Max),A,42.75
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,4,N Current (RMS),A,27.25
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.12
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97147
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95685
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99042
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (Min),A,43.25
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (Max),A,100.88
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (RMS),A,67.75
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,77.12
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,75.12
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,128.38
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.62
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.62
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92627
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97885
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94833
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Min),A,16.5
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Max),A,32.38
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,21.62
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.31
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92657
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.918
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96652
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Min),A,28.88
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Max),A,18.25
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Min),A,58.25
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Max),A,97.62
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Min),A,96.25
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Max),A,152.12
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.25
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Min),A,105.88
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Max),A,152.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.75
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Min),A,134.75
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Max),A,196.25
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98495
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97882
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98221
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,4,N Current (Min),A,19.75
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,4,N Current (Max),A,54.75
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,4,N Current (RMS),A,32.88
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,74.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97556
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94525
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98819
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (Min),A,33.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (Max),A,87.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (RMS),A,61.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.25
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,77.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,119.62
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.81
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93661
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98221
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9523
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Min),A,17.88
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Max),A,41.75
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,24.75
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.5
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.69
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93698
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91736
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96042
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Min),A,30.5
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Max),A,20.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Min),A,55.88
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Max),A,76.12
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.25
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Min),A,105.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Max),A,163.62
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Min),A,125.12
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Max),A,172.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.88
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Min),A,134.5
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Max),A,181.5
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.38
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.81
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97577
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9776
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.979
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,4,N Current (Min),A,23.5
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,4,N Current (Max),A,44.5
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,4,N Current (RMS),A,32.88
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.38
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.88
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97598
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9538
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99045
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (Min),A,38.5
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (Max),A,106.5
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (RMS),A,71.25
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.38
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,70.25
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,148.25
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.12
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95261
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98743
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96356
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Min),A,17.75
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Max),A,40.5
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.75
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.81
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97391
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92343
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95868
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Min),A,41.5
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Max),A,26.38
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Min),A,56.38
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Max),A,86.62
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.25
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Min),A,117.5
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Max),A,177.25
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.38
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Min),A,124.5
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Max),A,176.5
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.38
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Min),A,128.38
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Max),A,210.62
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.25
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.38
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96707
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97281
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98212
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,4,N Current (Min),A,19.5
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,4,N Current (Max),A,49.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,4,N Current (RMS),A,30.38
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
