Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.62
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.12
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97162
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96182
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98929
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (Min),A,47.75
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (Max),A,91.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (RMS),A,68.88
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,85.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,119.5
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.62
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94122
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98819
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96735
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Max),A,35.12
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.38
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96432
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90118
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96258
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Min),A,41.38
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Max),A,23.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Min),A,59.88
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Max),A,88.25
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.38
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Min),A,119.38
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Max),A,185.62
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Min),A,116.25
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Max),A,182.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Min),A,141.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Max),A,190.25
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.38
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96359
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97024
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97852
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,4,N Current (Min),A,23.38
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,4,N Current (Max),A,49.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.5
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.25
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97238
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9866
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (Min),A,28.12
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (Max),A,79.38
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (RMS),A,55.25
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.62
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,82.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.75
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,114.38
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96283
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94388
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Min),A,19.62
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Max),A,51.12
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,34.12
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.75
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.38
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92978
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91742
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96561
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Min),A,28.62
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Max),A,17.75
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Min),A,59.88
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Max),A,113.5
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.38
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Min),A,119.12
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Max),A,153.38
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Min),A,140.12
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Max),A,224.25
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.88
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Min),A,119.62
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Max),A,187.62
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96258
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96112
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97592
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,4,N Current (Min),A,19.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,4,N Current (Max),A,41.75
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,4,N Current (RMS),A,27.38
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.62
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97281
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98401
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98657
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (Min),A,31.12
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (Max),A,65.62
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (RMS),A,49.5
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,84.75
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,96.75
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.88
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,109.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.25
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93951
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98972
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91244
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Min),A,22.25
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Max),A,44.12
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,31.25
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.88
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86764
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93191
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98019
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Min),A,16.25
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Max),A,11.75
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Min),A,59.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Max),A,120.88
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.88
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Min),A,107.75
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Max),A,147.38
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Min),A,117.88
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Max),A,239.12
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.38
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Min),A,125.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Max),A,169.12
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.12
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96936
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96429
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98395
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,4,N Current (Min),A,19.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,4,N Current (Max),A,39.62
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,4,N Current (RMS),A,28.75
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98444
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98035
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9837
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (Min),A,20.88
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (Max),A,64.38
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (RMS),A,43.75
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.5
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,95.12
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.62
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,70.62
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,109.5
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.25
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.31
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94009
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98865
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95477
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Min),A,17.38
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Max),A,41.38
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.12
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.31
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8974
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93552
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96289
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Min),A,22.5
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Max),A,13.88
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Min),A,57.75
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Max),A,77.62
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.25
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Min),A,115.5
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Max),A,175.88
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.25
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Min),A,134.38
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Max),A,182.38
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.75
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Min),A,128.38
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Max),A,190.75
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95981
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96588
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97952
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,4,N Current (Min),A,21.62
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,4,N Current (Max),A,55.25
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,4,N Current (RMS),A,32.12
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.25
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
