Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9812
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99384
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98294
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (Min),A,18.25
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (Max),A,57.88
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (RMS),A,34.62
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,90.75
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.75
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,98.25
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.38
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,64.62
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,113.75
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.88
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95245
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97589
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Min),A,17.75
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Max),A,56.38
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,27.38
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,97.38
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.88
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.25
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87787
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94003
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95947
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Min),A,20.88
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Max),A,13.75
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Min),A,61.5
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Max),A,123.75
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.12
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Min),A,111.38
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Max),A,164.62
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.88
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Min),A,146.88
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Max),A,259.62
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Min),A,129.12
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Max),A,199.75
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.75
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95206
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98917
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97507
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,4,N Current (Min),A,42.62
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,4,N Current (Max),A,70.5
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,4,N Current (RMS),A,54.25
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,60.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,84.5
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.75
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97736
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99463
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98801
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (Min),A,20.75
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (Max),A,100.12
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (RMS),A,58.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,80.88
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,109.5
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.62
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.12
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,145.75
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95755
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98422
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Min),A,18.5
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Max),A,34.62
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86307
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92337
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92496
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Min),A,20.25
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Max),A,14.5
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Min),A,83.12
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Max),A,141.62
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,110.62
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Min),A,115.12
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Max),A,152.38
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Min),A,197.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Max),A,275.5
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.38
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Min),A,139.88
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Max),A,223.62
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.38
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96252
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97989
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97885
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,4,N Current (Min),A,21.88
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,4,N Current (Max),A,72.12
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,4,N Current (RMS),A,43.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,86.75
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.38
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97983
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97623
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99216
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (Min),A,50.62
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (Max),A,125.62
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (RMS),A,85.12
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,102.5
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,161.25
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,129.5
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94299
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99512
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98523
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Max),A,47.5
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,29.12
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.5
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.5
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.25
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.38
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.44
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84552
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93143
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97116
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Min),A,20.25
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Max),A,13.25
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Min),A,78.25
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Max),A,159.25
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.75
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Min),A,102.62
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Max),A,156.88
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.12
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Min),A,147.12
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Max),A,222.75
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.12
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Min),A,181.12
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Max),A,270.75
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.25
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99252
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97855
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99216
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,4,N Current (Min),A,18.25
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,4,N Current (Max),A,49.38
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,4,N Current (RMS),A,33.12
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,83.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.75
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,78.25
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.62
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96365
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98041
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99094
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (Min),A,53.38
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (Max),A,121.62
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (RMS),A,86.12
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,72.25
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,89.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,154.12
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,124.12
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96667
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99338
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98788
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Min),A,17.62
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Max),A,38.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,25.12
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,94.75
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,90.12
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.38
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.06
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89435
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92236
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99484
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Min),A,24.12
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Max),A,14.62
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Min),A,86.62
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Max),A,166.75
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Min),A,116.62
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Max),A,178.38
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.62
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Min),A,148.88
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Max),A,236.25
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Min),A,221.88
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Max),A,296.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.88
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98428
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98791
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99142
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,4,N Current (Min),A,28.75
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,4,N Current (Max),A,70.62
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,4,N Current (RMS),A,47.5
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.75
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,97.62
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.25
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,78.75
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.38
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9689
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98834
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (Min),A,61.25
