Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (Max),A,115.88
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (RMS),A,82.5
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.5
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,106.75
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.88
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,99.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,167.25
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,126.75
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97519
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98175
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Min),A,19.38
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Max),A,41.88
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,30.38
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.75
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.12
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.62
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93332
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95132
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Min),A,28.5
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Max),A,15.62
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Min),A,81.38
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Max),A,154.25
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.75
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Min),A,126.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Max),A,179.38
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.25
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Min),A,189.38
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Max),A,274.62
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.88
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Min),A,199.12
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Max),A,281.62
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.62
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98428
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98212
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98462
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,4,N Current (Min),A,21.75
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,4,N Current (Max),A,60.75
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,4,N Current (RMS),A,39.88
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,77.5
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.12
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.5
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97354
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99158
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99286
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (Min),A,46.12
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (Max),A,118.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (RMS),A,79.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.62
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,112.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.38
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,89.38
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,157.38
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,127.5
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96048
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98959
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96371
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Min),A,18.38
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Max),A,52.25
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.88
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.75
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95862
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95206
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99683
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Min),A,27.62
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Max),A,18.38
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Min),A,67.5
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Max),A,164.62
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.25
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Min),A,110.38
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Max),A,206.5
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.25
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Min),A,164.25
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Max),A,249.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Min),A,186.75
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Max),A,278.25
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.62
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.62
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9888
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96924
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98752
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,4,N Current (Min),A,12.88
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,4,N Current (Max),A,45.25
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,4,N Current (RMS),A,21.62
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.25
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97513
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99246
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99017
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (Min),A,38.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (Max),A,99.62
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (RMS),A,72.38
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,80.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.62
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,117.5
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.88
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,93.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,155.25
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,119.75
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.94
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95114
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95438
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Min),A,16.5
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Max),A,45.38
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,28.62
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.5
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95422
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93552
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Min),A,27.88
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Max),A,16.12
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Min),A,59.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Max),A,146.75
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.88
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Min),A,111.62
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Max),A,211.38
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Min),A,142.62
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Max),A,233.38
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.38
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Min),A,176.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Max),A,276.75
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.12
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.44
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99408
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96161
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98379
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,4,N Current (Min),A,12.5
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,4,N Current (Max),A,35.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,4,N Current (RMS),A,17.75
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98572
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99319
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (Min),A,38.5
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (Max),A,86.5
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (RMS),A,58.75
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.88
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,92.5
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,80.75
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.38
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,100.38
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,141.38
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,117.12
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95218
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9874
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97876
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Min),A,17.62
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Max),A,45.62
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,24.75
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,80.88
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.62
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94174
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96576
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98541
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Min),A,49.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Max),A,23.75
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Min),A,59.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Max),A,110.12
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.88
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Min),A,136.25
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Max),A,227.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.25
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Min),A,150.38
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Max),A,231.12
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.62
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Min),A,186.5
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Max),A,248.5
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.12
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99448
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96155
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98383
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,4,N Current (Min),A,12.75
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,4,N Current (Max),A,35.75
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.75
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98248
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98972
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9902
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (Min),A,48.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (Max),A,107.5
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (RMS),A,67.25
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,85.75
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.25
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.12
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,98.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,158.38
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
