Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93268
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99438
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98218
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Min),A,16.62
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Max),A,56.75
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,30.38
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.38
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,98.88
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.5
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89505
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97708
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9823
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Min),A,54.75
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Max),A,29.25
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.92
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Min),A,60.62
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Max),A,134.25
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.88
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Min),A,121.12
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Max),A,191.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.38
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Min),A,175.38
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Max),A,244.62
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.88
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Min),A,170.62
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Max),A,284.38
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.88
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99124
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97534
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98804
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,4,N Current (Min),A,13.62
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,4,N Current (Max),A,48.38
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,4,N Current (RMS),A,27.25
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,43.12
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,70.25
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.5
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97867
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99078
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98773
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (Min),A,31.88
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (Max),A,100.5
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (RMS),A,56.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,88.5
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.62
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.75
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,101.88
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.25
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,86.25
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,155.75
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.12
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95294
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99182
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98883
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Min),A,17.88
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Max),A,32.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,21.88
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.12
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.5
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.56
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96225
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97382
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99496
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Min),A,32.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Max),A,18.38
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.19
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Min),A,66.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Max),A,137.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.88
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Min),A,129.5
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Max),A,206.75
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.38
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Min),A,175.5
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Max),A,274.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Min),A,191.62
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Max),A,291.12
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.62
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97827
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95871
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9917
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,4,N Current (Min),A,14.75
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,4,N Current (Max),A,47.75
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,4,N Current (RMS),A,31.38
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,76.75
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97336
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98785
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99219
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (Min),A,43.62
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (Max),A,95.88
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (RMS),A,70.25
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.25
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,82.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.12
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,93.38
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,140.62
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,120.12
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93695
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98895
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Max),A,38.12
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,25.75
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.5
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.25
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96704
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9697
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Min),A,33.62
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Max),A,18.12
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.45
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Min),A,84.62
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Max),A,158.5
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,120.38
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Min),A,122.88
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Max),A,179.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Min),A,166.25
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Max),A,243.62
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.38
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Min),A,223.5
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Max),A,292.62
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.12
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98285
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96097
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98907
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,4,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,4,N Current (Max),A,48.25
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,4,N Current (RMS),A,24.88
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.12
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,77.62
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9852
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98264
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99384
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (Min),A,39.62
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (Max),A,83.62
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (RMS),A,63.88
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,102.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.25
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.75
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,96.38
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,136.5
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,117.38
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95142
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98575
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98877
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Min),A,17.88
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Max),A,46.5
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,27.62
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.75
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.12
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.13
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93198
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96286
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Min),A,27.5
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Max),A,14.88
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.56
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.2
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Min),A,60.5
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Max),A,159.62
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Min),A,121.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Max),A,212.62
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Min),A,138.75
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Max),A,206.25
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Min),A,189.88
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Max),A,299.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97302
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96905
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98914
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,4,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,4,N Current (Max),A,59.62
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,4,N Current (RMS),A,28.5
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,82.62
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.38
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.75
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.12
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98413
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97894
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99368
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (Min),A,37.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (Max),A,86.75
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (RMS),A,63.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,99.25
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,92.25
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,132.25
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.88
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97037
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98621
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
