Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Max),A,49.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,32.12
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,91.62
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.75
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.38
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89618
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9585
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Max),A,12.12
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.12
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Min),A,65.25
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Max),A,118.62
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.25
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Min),A,123.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Max),A,233.75
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Min),A,137.75
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Max),A,215.25
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.88
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Min),A,192.25
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Max),A,268.5
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.44
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96936
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9671
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98657
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,4,N Current (Min),A,14.75
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,4,N Current (Max),A,68.38
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,4,N Current (RMS),A,32.25
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,85.62
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98917
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98761
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99283
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (Min),A,28.62
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (Max),A,78.88
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (RMS),A,45.88
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.88
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,114.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.75
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,83.62
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,80.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,138.62
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.62
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95569
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99469
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98965
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Max),A,38.88
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,21.75
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.38
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.56
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89804
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96255
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9779
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Min),A,31.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Max),A,15.25
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.19
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Min),A,56.25
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Max),A,114.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Min),A,131.75
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Max),A,226.38
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.75
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Min),A,145.62
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Max),A,235.5
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.12
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Min),A,162.75
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Max),A,264.25
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.38
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.88
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97675
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97321
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9852
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,4,N Current (Min),A,15.62
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,4,N Current (Max),A,52.75
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,71.75
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98636
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98743
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99213
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (Min),A,29.5
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (Max),A,71.62
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (RMS),A,50.25
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.5
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,108.12
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,77.5
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,82.5
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,126.75
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95508
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99002
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Min),A,16.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Max),A,34.12
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,22.75
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.19
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92172
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97729
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97589
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Min),A,40.12
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Max),A,19.88
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Min),A,59.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Max),A,95.75
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.12
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Min),A,141.25
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Max),A,216.12
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.38
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Min),A,154.25
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Max),A,213.5
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.12
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Min),A,164.5
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Max),A,231.12
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.88
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99011
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9816
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98471
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,4,N Current (Min),A,14.25
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,4,N Current (Max),A,62.12
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,4,N Current (RMS),A,33.88
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,89.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.25
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.5
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97845
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99335
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99213
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (Min),A,27.25
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (Max),A,69.75
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (RMS),A,46.12
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,120.38
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,98.25
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,85.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,121.88
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.25
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95023
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97699
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Min),A,15.62
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Max),A,38.12
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,24.62
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.12
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.06
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.69
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92944
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98608
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98779
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Min),A,49.38
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Max),A,25.5
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Min),A,59.75
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Max),A,117.88
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.88
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Min),A,128.88
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Max),A,208.25
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.38
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Min),A,147.25
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Max),A,253.25
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.62
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Min),A,179.75
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Max),A,246.25
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.25
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97302
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98447
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98611
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,4,N Current (Min),A,18.88
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,4,N Current (Max),A,56.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,4,N Current (RMS),A,34.88
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,73.25
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.75
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.5
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99124
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98944
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (Min),A,19.12
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (Max),A,73.5
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (RMS),A,46.25
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,81.25
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,121.12
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.38
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,86.25
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.25
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,80.88
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,124.12
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.5
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95117
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97498
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99292
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Max),A,49.75
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
