Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.12
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.69
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87457
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97519
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Min),A,37.25
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Max),A,18.5
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.19
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Min),A,54.12
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Max),A,119.75
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Min),A,154.38
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Max),A,206.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Min),A,141.5
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Max),A,215.75
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.12
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Min),A,182.75
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Max),A,276.62
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.62
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98312
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97989
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98318
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,4,N Current (Min),A,16.62
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,4,N Current (Max),A,51.5
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,4,N Current (RMS),A,32.25
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,69.88
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.88
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98834
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98611
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99417
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (Min),A,34.38
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (Max),A,101.75
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (RMS),A,61.75
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.88
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,97.12
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.25
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.12
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,92.62
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,149.25
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,117.25
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97748
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98019
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Max),A,67.75
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,39.5
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,97.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.88
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.75
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.81
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.62
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87778
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96341
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98972
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Min),A,21.25
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Max),A,13.88
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.41
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Min),A,52.75
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Max),A,104.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.38
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Min),A,145.25
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Max),A,208.75
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Min),A,133.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Max),A,200.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.12
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Min),A,171.5
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Max),A,246.25
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.88
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97577
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91168
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97159
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,4,N Current (Min),A,10.88
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,4,N Current (Max),A,26.75
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,4,N Current (RMS),A,18.38
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98001
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98892
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99341
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (Min),A,27.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (Max),A,94.62
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (RMS),A,57.25
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,95.88
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.38
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,72.25
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,85.25
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,137.5
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.25
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9787
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98791
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94723
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Min),A,27.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Max),A,61.88
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,40.88
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.62
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,90.38
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.12
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.62
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.69
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.37
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87552
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96545
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Min),A,27.5
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Max),A,15.5
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.14
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Min),A,51.75
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Max),A,102.25
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.38
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Min),A,121.88
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Max),A,190.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.75
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Min),A,125.5
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Max),A,182.5
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.75
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Min),A,164.12
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Max),A,235.38
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.12
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98071
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89996
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97855
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,4,N Current (Min),A,12.12
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,4,N Current (Max),A,26.88
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99216
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98624
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99603
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (Min),A,43.12
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (Max),A,107.12
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (RMS),A,73.75
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,68.5
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,92.25
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.62
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.62
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,103.25
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,161.62
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,128.62
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97626
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93906
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Min),A,24.5
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Max),A,50.5
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,35.25
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.38
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94028
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9563
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Min),A,25.5
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Max),A,12.88
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Min),A,50.38
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Max),A,105.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.62
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Min),A,143.75
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Max),A,191.75
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Min),A,117.62
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Max),A,177.75
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.12
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Min),A,181.12
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Max),A,239.88
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.25
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.5
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.25
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98019
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89877
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97992
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,4,N Current (Min),A,11.62
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,4,N Current (Max),A,32.38
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.62
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97864
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98425
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99399
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (Min),A,44.75
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (Max),A,92.88
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (RMS),A,70.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,83.38
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.75
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.25
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,99.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,149.88
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,114.88
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98068
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99429
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94977
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Min),A,20.38
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Max),A,61.5
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,40.25
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.75
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.62
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.62
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91357
