Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96423
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Min),A,29.75
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Max),A,15.62
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Min),A,50.38
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Max),A,105.88
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.25
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Min),A,113.62
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Max),A,198.5
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Min),A,121.12
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Max),A,182.5
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Min),A,171.5
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Max),A,226.88
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.81
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97708
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92041
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96808
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,4,N Current (Min),A,10.62
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,4,N Current (Max),A,32.12
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,4,N Current (RMS),A,19.62
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96225
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98636
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99182
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (Min),A,43.62
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (Max),A,92.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (RMS),A,66.88
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.12
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,75.12
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,83.5
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,124.38
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98001
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9874
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98325
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Min),A,16.5
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Max),A,52.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,30.62
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.12
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.25
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92129
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96439
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99622
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Min),A,33.62
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Max),A,17.5
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Min),A,63.38
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Max),A,109.25
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Min),A,109.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Max),A,152.5
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Min),A,107.38
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Max),A,178.25
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.38
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Min),A,175.88
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Max),A,219.62
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.38
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.31
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.06
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97678
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8966
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95642
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,4,N Current (Min),A,10.75
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,4,N Current (Max),A,26.88
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,4,N Current (RMS),A,15.62
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92822
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98691
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (Min),A,30.75
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (Max),A,93.75
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (RMS),A,67.38
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.88
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.75
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.5
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,127.25
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97293
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9761
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98395
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Min),A,20.62
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Max),A,51.88
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,29.62
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.81
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.88
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90048
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94031
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99475
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Min),A,36.5
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Max),A,18.5
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Min),A,47.25
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Max),A,121.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Min),A,91.88
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Max),A,138.12
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Min),A,97.12
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Max),A,167.75
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.62
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Min),A,119.38
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Max),A,230.12
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.88
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.56
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.75
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97317
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92364
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96942
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,4,N Current (Min),A,10.75
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,4,N Current (Max),A,37.62
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94028
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98709
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98236
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (Min),A,25.25
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (Max),A,55.38
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (RMS),A,40.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.88
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.75
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.5
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,90.62
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.25
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97476
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.983
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9834
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Min),A,20.88
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Max),A,44.38
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,31.62
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.75
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.81
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84598
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88101
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98376
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Min),A,21.62
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Max),A,10.62
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Min),A,46.12
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Max),A,81.5
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.62
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Min),A,91.75
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Max),A,144.5
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Min),A,94.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Max),A,171.25
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Min),A,113.88
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Max),A,171.5
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.88
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.44
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9762
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95001
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95138
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,4,N Current (Min),A,11.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,4,N Current (Max),A,54.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.5
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.69
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93307
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97577
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97198
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (Min),A,16.62
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (Max),A,47.5
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (RMS),A,29.75
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,73.25
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.12
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97397
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97958
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97012
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Min),A,22.38
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Max),A,55.12
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,35.75
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.44
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7312
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86386
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95206
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Min),A,16.62
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Max),A,8.38
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
