Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Min),A,44.25
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Max),A,74.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Min),A,99.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Max),A,140.25
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Min),A,84.25
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Max),A,158.62
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Min),A,92.5
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Max),A,144.75
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96585
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93689
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93979
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,4,N Current (Min),A,10.5
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,4,N Current (Max),A,40.5
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,4,N Current (RMS),A,22.12
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.12
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93909
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98556
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96854
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (Min),A,17.38
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (Max),A,69.38
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (RMS),A,32.88
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.62
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,96.88
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97641
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98383
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97342
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Min),A,16.5
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Max),A,55.25
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,36.25
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.25
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,80.75
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.12
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.5
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67279
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89377
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96585
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Min),A,17.62
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Max),A,8.25
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Min),A,42.88
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Max),A,65.38
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.62
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Min),A,93.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Max),A,139.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Min),A,98.75
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Max),A,159.62
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Min),A,93.5
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Max),A,152.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.75
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.56
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97043
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91543
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95297
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,4,N Current (Min),A,10.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,4,N Current (Max),A,53.12
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,4,N Current (RMS),A,21.38
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.75
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95608
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98199
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96258
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (Min),A,13.12
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (Max),A,47.25
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (RMS),A,21.38
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.75
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.62
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96423
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98145
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Max),A,37.75
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,20.38
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.25
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82712
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91833
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9779
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Min),A,18.5
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Max),A,10.62
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Min),A,42.38
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Max),A,86.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.25
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Min),A,92.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Max),A,144.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Min),A,102.38
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Max),A,181.12
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Min),A,92.25
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Max),A,155.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.25
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.44
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97729
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92065
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94348
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,4,N Current (Min),A,9.5
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,4,N Current (Max),A,35.62
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,4,N Current (RMS),A,17.62
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.88
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96664
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98169
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.979
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (Max),A,50.38
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (RMS),A,30.25
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.75
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.25
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,87.25
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.12
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96268
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97931
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Min),A,14.25
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Max),A,42.75
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.38
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.44
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8002
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95465
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95563
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Min),A,38.38
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Max),A,16.38
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Min),A,42.25
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Max),A,70.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.12
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Min),A,91.38
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Max),A,145.38
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Min),A,113.12
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Max),A,170.12
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Min),A,104.38
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Max),A,148.62
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.75
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.44
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9736
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92773
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96857
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,4,N Current (Min),A,8.75
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,4,N Current (Max),A,29.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,4,N Current (RMS),A,15.12
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9602
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98773
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96887
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (Min),A,12.62
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (Max),A,43.5
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (RMS),A,23.88
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,78.38
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.25
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97024
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98834
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9873
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Min),A,12.62
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Max),A,38.62
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.5
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77945
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92938
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96594
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Min),A,26.25
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Max),A,9.62
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
