Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Min),A,40.62
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Max),A,77.38
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.38
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Min),A,90.62
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Max),A,136.75
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Min),A,110.12
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Max),A,174.12
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.62
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Min),A,96.5
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Max),A,135.62
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.88
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98074
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94302
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97241
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,4,N Current (Min),A,8.38
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,4,N Current (Max),A,31.5
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94284
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98773
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97015
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (Min),A,13.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (Max),A,56.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.62
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,81.25
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94177
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98395
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98337
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Max),A,37.25
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,15.88
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82248
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9061
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97565
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Min),A,19.62
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Max),A,11.5
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Min),A,40.38
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Max),A,72.75
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Min),A,79.25
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Max),A,137.25
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Min),A,99.25
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Max),A,164.25
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.12
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Min),A,94.62
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Max),A,149.88
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.38
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.94
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97028
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93988
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96466
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,4,N Current (Min),A,8.62
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,4,N Current (Max),A,32.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,4,N Current (RMS),A,16.75
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94079
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98572
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95264
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (Min),A,13.88
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (Max),A,39.5
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (RMS),A,25.38
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.25
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.12
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92493
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97604
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Min),A,13.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Max),A,50.62
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,78.25
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.37
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82788
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86728
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93997
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Min),A,18.5
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Max),A,10.75
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Min),A,40.75
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Max),A,95.88
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.75
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Min),A,72.75
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Max),A,115.25
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Min),A,108.88
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Max),A,168.88
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.25
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Min),A,79.62
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Max),A,125.38
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.75
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96646
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94376
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9555
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,4,N Current (Min),A,10.75
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,4,N Current (Max),A,32.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95422
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98178
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95908
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (Max),A,41.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (RMS),A,20.12
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94223
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98898
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98569
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (Min),A,13.62
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (Max),A,42.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,21.75
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.5
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.38
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83581
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89813
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92804
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (Min),A,22.25
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (Max),A,12.75
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Min),A,42.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Max),A,99.88
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.12
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Min),A,77.5
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Max),A,137.88
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Min),A,107.12
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Max),A,178.25
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Min),A,93.38
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Max),A,135.38
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.88
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97617
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96735
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97153
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,4,N Current (Min),A,15.12
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,4,N Current (Max),A,41.12
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,4,N Current (RMS),A,24.62
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9451
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98193
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97394
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (Max),A,57.88
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.25
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.75
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,89.75
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92782
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98968
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98389
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (Min),A,13.38
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (Max),A,49.38
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.25
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.87
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74047
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92294
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94333
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (Min),A,20.5
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (Max),A,11.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Min),A,43.25
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Max),A,92.62
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.38
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Min),A,76.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Max),A,123.75
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Min),A,118.5
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Max),A,173.62
