Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Min),A,95.25
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Max),A,173.88
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98517
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92505
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98322
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,4,N Current (Min),A,9.12
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,4,N Current (Max),A,35.75
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95175
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98688
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97052
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (Max),A,50.38
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (RMS),A,26.62
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,80.88
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9686
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99417
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98145
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (Min),A,13.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (Max),A,57.38
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,25.88
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.62
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,91.75
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.19
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.56
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.37
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76812
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88128
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94537
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (Min),A,14.88
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (Max),A,8.88
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Min),A,41.12
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Max),A,103.88
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.25
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Min),A,76.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Max),A,149.88
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Min),A,112.25
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Max),A,179.88
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.88
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Min),A,102.12
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Max),A,164.88
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.06
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98639
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93768
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97189
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,4,N Current (Min),A,9.5
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,4,N Current (Max),A,31.5
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94876
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99002
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97623
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (Min),A,20.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (Max),A,53.5
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.38
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.75
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96963
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99295
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97351
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (Max),A,70.88
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,94.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.75
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.19
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73626
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90512
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93353
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (Min),A,23.62
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (Max),A,11.62
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Min),A,42.38
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Max),A,90.62
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Min),A,86.38
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Max),A,157.12
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Min),A,113.88
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Max),A,180.75
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Min),A,101.75
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Max),A,159.38
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99387
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94995
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.953
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,4,N Current (Min),A,9.62
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,4,N Current (Max),A,33.38
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,4,N Current (RMS),A,16.62
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.88
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.25
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95459
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98834
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98279
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (Max),A,63.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (RMS),A,37.12
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.62
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.5
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,97.38
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.12
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97357
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96997
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (Min),A,15.88
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (Max),A,90.12
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,120.62
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.25
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.19
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.31
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77804
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89453
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94714
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (Min),A,16.12
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (Max),A,8.75
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Min),A,43.38
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Max),A,91.75
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Min),A,95.62
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Max),A,196.75
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Min),A,111.62
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Max),A,177.12
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.12
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Min),A,95.38
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Max),A,180.75
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.75
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98285
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97113
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97235
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,4,N Current (Min),A,15.75
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,4,N Current (Max),A,43.75
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,4,N Current (RMS),A,29.25
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.12
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.62
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.75
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97009
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9845
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97327
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (Min),A,16.5
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (Max),A,50.75
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,90.75
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.12
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.62
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9675
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98727
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98065
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Max),A,61.5
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.88
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.75
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.38
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.5
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.44
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71011
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89709
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95883
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Min),A,16.25
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Max),A,9.38
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Min),A,42.25
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Max),A,82.88
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.62
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Min),A,97.75
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Max),A,180.75
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.75
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Min),A,116.38
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Max),A,193.5
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.75
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Min),A,101.12
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Max),A,159.88
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
