Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98398
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96152
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97586
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,4,N Current (Min),A,17.75
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,4,N Current (Max),A,36.38
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,4,N Current (RMS),A,26.62
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.12
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97339
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98819
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96918
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (Min),A,13.88
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (Max),A,58.5
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (RMS),A,22.62
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,82.75
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,75.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.25
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.75
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,93.12
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97394
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98972
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Min),A,13.62
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Max),A,72.62
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,26.38
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,109.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.88
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.38
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70492
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88089
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97064
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Max),A,10.12
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Min),A,42.75
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Max),A,84.38
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Min),A,103.88
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Max),A,162.38
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Min),A,116.25
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Max),A,196.75
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.12
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Min),A,111.12
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Max),A,175.75
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.12
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.5
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98383
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95837
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93805
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,4,N Current (Min),A,12.88
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,4,N Current (Max),A,43.38
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.37
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9436
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98419
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97385
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (Min),A,15.5
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (Max),A,57.5
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (RMS),A,28.25
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.12
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97803
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99121
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Max),A,38.5
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,23.62
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.5
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.12
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.38
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.13
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.31
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86502
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94574
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98547
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Min),A,20.5
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Max),A,11.88
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Min),A,43.12
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Max),A,87.12
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.75
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Min),A,104.5
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Max),A,144.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.38
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Min),A,110.5
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Max),A,185.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.88
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Min),A,112.62
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Max),A,171.5
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98114
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.949
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96805
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,4,N Current (Min),A,14.75
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,4,N Current (Max),A,53.88
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,64.75
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.44
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94571
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98895
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98264
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (Min),A,22.25
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (Max),A,61.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (RMS),A,35.88
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.88
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.75
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,92.12
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.62
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96942
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98764
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Max),A,81.12
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,23.88
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,107.62
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,90.5
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.88
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88403
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87127
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97244
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Min),A,33.12
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Max),A,13.88
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Min),A,45.62
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Max),A,101.38
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.88
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Min),A,96.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Max),A,159.38
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Min),A,97.12
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Max),A,191.38
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.12
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Min),A,116.25
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Max),A,178.25
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98386
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98981
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95492
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,4,N Current (Min),A,22.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,4,N Current (Max),A,70.5
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,4,N Current (RMS),A,43.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,82.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93848
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99045
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97552
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (Min),A,23.25
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (Max),A,70.75
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (RMS),A,38.75
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,87.25
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.38
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,108.88
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96039
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98767
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97784
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Max),A,54.5
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,22.12
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.38
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.25
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.19
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81613
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.927
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96063
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Min),A,17.62
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Max),A,8.38
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Min),A,54.38
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Max),A,139.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.88
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Min),A,83.75
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Max),A,132.38
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Min),A,127.12
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Max),A,233.62
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.75
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Min),A,100.62
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Max),A,175.12
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97266
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97876
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95618
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,4,N Current (Min),A,14.88
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,4,N Current (Max),A,50.5
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,4,N Current (RMS),A,29.88
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
