Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,62.75
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.88
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94684
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99545
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98132
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (Min),A,16.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (Max),A,70.5
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (RMS),A,41.25
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,100.88
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.75
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.88
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,88.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95843
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97705
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Min),A,14.88
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Max),A,67.5
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,30.12
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,97.38
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.81
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.69
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72433
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89734
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95673
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Min),A,14.88
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Max),A,7.75
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Min),A,53.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Max),A,161.25
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.25
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Min),A,81.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Max),A,150.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Min),A,148.25
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Max),A,248.62
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Min),A,102.75
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Max),A,170.88
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.06
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97336
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98404
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,4,N Current (Min),A,21.38
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,4,N Current (Max),A,59.75
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,4,N Current (RMS),A,41.25
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,77.75
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95846
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98459
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (Min),A,17.25
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (Max),A,50.38
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (RMS),A,31.5
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.12
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,69.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.75
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97723
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98459
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Min),A,15.5
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Max),A,62.62
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,32.62
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,93.5
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,86.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.94
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.62
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70068
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89932
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96185
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Min),A,19.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Max),A,11.12
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Min),A,44.75
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Max),A,119.38
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Min),A,97.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Max),A,161.12
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Min),A,139.12
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Max),A,221.12
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.12
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Min),A,107.38
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Max),A,153.25
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97705
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96854
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94455
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,4,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,4,N Current (Max),A,42.12
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,4,N Current (RMS),A,24.88
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97165
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97687
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (Min),A,12.5
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (Max),A,41.62
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (RMS),A,22.88
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,75.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,76.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.38
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.88
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,78.88
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.88
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97052
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97934
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Min),A,13.38
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Max),A,74.25
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,25.12
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,110.88
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.62
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.56
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.781
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8808
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98572
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Min),A,24.5
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Max),A,12.62
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Min),A,42.5
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Max),A,75.5
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.62
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Min),A,110.5
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Max),A,178.62
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Min),A,128.25
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Max),A,191.88
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.38
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Min),A,117.62
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Max),A,152.25
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9794
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9841
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94177
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,4,N Current (Min),A,20.75
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,4,N Current (Max),A,54.75
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,68.12
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96762
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99411
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97922
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (Max),A,42.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.12
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.38
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.62
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.38
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92599
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99091
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95972
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Max),A,61.75
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.12
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,85.12
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.88
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70385
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8988
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95846
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Min),A,15.75
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Max),A,8.25
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Min),A,48.62
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Max),A,118.62
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.25
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Min),A,92.25
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Max),A,141.5
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Min),A,134.38
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Max),A,205.75
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.75
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Min),A,87.75
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Max),A,146.38
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98029
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98007
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95196
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,4,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,4,N Current (Max),A,41.5
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,4,N Current (RMS),A,26.25
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
