Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97452
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99399
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98022
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (Min),A,12.12
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (Max),A,50.62
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (RMS),A,20.62
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.25
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.88
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,46.38
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,100.62
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.75
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95825
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99356
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94357
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Min),A,14.25
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Max),A,81.38
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,29.5
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,95.5
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.69
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86932
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.863
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95947
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Min),A,25.12
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Max),A,12.88
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Min),A,41.75
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Max),A,109.25
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.75
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Min),A,100.75
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Max),A,175.75
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.12
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Min),A,125.62
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Max),A,223.38
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.75
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Min),A,90.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Max),A,125.75
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97192
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96551
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93252
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,4,N Current (Min),A,12.5
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,4,N Current (Max),A,40.75
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,4,N Current (RMS),A,20.88
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97482
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99002
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98529
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (Min),A,12.5
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (Max),A,44.5
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.75
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.62
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.38
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,91.62
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.88
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97656
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95935
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Min),A,19.75
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Max),A,94.88
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,38.62
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,110.75
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.75
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.75
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.25
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.31
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77829
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88656
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95972
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Min),A,13.88
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Max),A,9.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Min),A,40.62
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Max),A,85.62
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.75
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Min),A,117.25
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Max),A,192.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.88
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Min),A,124.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Max),A,174.38
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.75
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Min),A,90.38
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Max),A,143.88
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.62
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.25
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.69
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92462
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9512
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93442
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,4,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,4,N Current (Max),A,55.75
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,4,N Current (RMS),A,25.88
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.75
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97348
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99164
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97473
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (Min),A,10.38
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (Max),A,38.12
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,70.88
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.75
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.62
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96561
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96472
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Max),A,87.88
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,29.62
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,106.62
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.38
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85748
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92136
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95529
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Min),A,24.12
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Max),A,12.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Min),A,40.25
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Max),A,92.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.62
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Min),A,89.38
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Max),A,175.38
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Min),A,110.12
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Max),A,182.88
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Min),A,82.5
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Max),A,131.5
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.07
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91797
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90408
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94635
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,4,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,4,N Current (Max),A,35.12
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,4,N Current (RMS),A,18.88
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.12
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98529
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98132
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97998
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (Min),A,10.62
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (Max),A,48.38
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (RMS),A,26.62
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,81.75
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.25
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95221
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98624
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Min),A,14.25
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Max),A,54.38
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,21.38
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,88.5
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.81
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.5
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80978
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93082
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94354
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Min),A,19.62
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Max),A,9.25
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Min),A,40.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Max),A,91.38
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Min),A,92.25
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Max),A,158.62
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.62
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Min),A,88.12
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Max),A,149.62
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Min),A,95.12
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Max),A,179.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.88
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90695
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94272
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96133
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,4,N Current (Min),A,12.5
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,4,N Current (Max),A,30.12
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,4,N Current (RMS),A,22.38
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.75
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96271
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98691
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9884
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (Min),A,14.25
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (Max),A,62.5
