Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (RMS),A,38.38
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.75
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.38
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,95.25
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.88
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95257
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Min),A,12.75
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Max),A,36.38
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,81.62
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.87
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78952
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90286
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9931
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Min),A,16.75
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Max),A,11.62
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Min),A,47.12
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Max),A,101.75
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Min),A,80.25
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Max),A,128.12
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Min),A,104.25
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Max),A,147.75
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.62
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Min),A,122.12
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Max),A,196.12
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.25
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.25
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9426
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90851
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95117
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,4,N Current (Min),A,10.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,4,N Current (Max),A,38.25
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,4,N Current (RMS),A,19.38
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95795
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99197
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98819
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (Min),A,15.12
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (Max),A,57.62
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.38
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.62
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,88.25
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.38
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.31
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9093
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.978
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97903
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Min),A,12.75
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Max),A,51.12
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,19.62
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.62
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.62
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81515
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83819
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96927
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Min),A,25.88
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Max),A,12.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Min),A,39.12
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Max),A,94.25
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.75
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Min),A,73.75
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Max),A,147.88
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Min),A,77.75
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Max),A,161.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Min),A,98.12
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Max),A,162.62
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94049
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98282
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9223
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,4,N Current (Min),A,26.88
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,4,N Current (Max),A,68.38
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,4,N Current (RMS),A,42.12
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.38
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,75.25
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96158
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98703
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98663
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (Min),A,12.88
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (Max),A,58.25
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (RMS),A,28.75
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.5
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,93.38
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.38
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93103
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99097
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96426
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Min),A,13.12
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Max),A,46.88
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,24.25
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.75
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.31
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91812
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90533
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96121
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Min),A,30.75
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Max),A,15.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Min),A,39.75
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Max),A,99.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.75
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Min),A,84.88
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Max),A,135.88
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Min),A,120.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Max),A,192.25
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.75
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Min),A,89.38
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Max),A,153.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.12
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.88
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95859
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96481
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91559
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,4,N Current (Min),A,12.25
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,4,N Current (Max),A,56.38
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,4,N Current (RMS),A,24.75
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.62
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.75
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95398
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97916
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98389
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (Min),A,14.25
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (Max),A,46.25
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (RMS),A,28.38
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.25
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94058
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98682
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95724
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Min),A,14.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Max),A,63.75
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.75
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.56
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7633
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87808
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96719
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Min),A,20.25
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Max),A,11.75
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Min),A,39.75
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Max),A,66.88
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.38
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Min),A,78.12
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Max),A,140.5
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Min),A,86.12
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Max),A,154.12
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.62
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Min),A,90.38
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Max),A,120.88
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.62
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97076
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97494
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93472
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,4,N Current (Min),A,8.62
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,4,N Current (Max),A,46.75
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96014
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99121
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98578
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (Max),A,45.88
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.62
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,74.5
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.88
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.38
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.75
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
