Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94083
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98166
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91595
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Max),A,59.5
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,22.25
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.75
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.38
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64474
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90738
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97195
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Min),A,10.62
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Max),A,7.25
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Min),A,37.25
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Max),A,78.25
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.25
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Min),A,79.62
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Max),A,147.5
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Min),A,98.5
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Max),A,153.25
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.88
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Min),A,91.62
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Max),A,128.5
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.25
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96106
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97586
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92883
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,4,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,4,N Current (Max),A,35.75
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,4,N Current (RMS),A,23.38
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96875
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9866
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98715
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (Min),A,18.5
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (Max),A,46.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (RMS),A,29.25
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.5
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95038
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98364
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9483
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Min),A,13.38
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Max),A,47.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,23.12
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.94
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.75
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73303
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84121
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97382
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Min),A,16.12
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Max),A,10.38
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Min),A,37.38
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Max),A,67.75
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.25
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Min),A,72.62
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Max),A,128.25
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Min),A,95.62
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Max),A,130.62
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Min),A,93.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Max),A,143.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.19
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9559
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94293
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97897
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,4,N Current (Min),A,12.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,4,N Current (Max),A,34.5
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95846
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99457
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98767
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (Min),A,12.88
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (Max),A,57.12
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (RMS),A,30.38
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,96.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.25
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.38
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,92.38
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.12
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94745
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98822
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97079
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Min),A,12.88
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Max),A,73.5
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,23.12
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,96.62
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.5
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.44
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72879
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8331
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97848
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Min),A,19.62
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Max),A,14.12
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Min),A,40.12
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Max),A,109.75
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.62
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Min),A,86.5
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Max),A,153.75
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Min),A,95.25
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Max),A,210.5
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Min),A,110.88
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Max),A,157.88
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.81
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96069
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9613
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98138
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,4,N Current (Min),A,11.25
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,4,N Current (Max),A,48.75
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,4,N Current (RMS),A,26.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.38
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95575
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99039
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98508
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (Min),A,19.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (Max),A,50.38
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (RMS),A,30.88
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,87.12
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.5
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9581
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98703
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97168
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Min),A,14.88
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Max),A,48.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.94
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79458
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84457
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9667
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Min),A,22.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Max),A,10.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Min),A,40.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Max),A,72.38
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.38
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Min),A,89.88
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Max),A,135.88
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Min),A,92.75
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Max),A,158.5
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Min),A,109.62
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Max),A,153.75
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9747
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96368
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96878
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,4,N Current (Min),A,8.25
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,4,N Current (Max),A,49.5
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,4,N Current (RMS),A,25.12
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.25
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.5
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94739
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98019
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (Min),A,15.62
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (Max),A,58.12
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (RMS),A,29.75
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.88
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.38
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.38
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94919
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99371
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97415
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
