Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Max),A,67.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,82.75
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.63
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.87
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.69
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79641
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86279
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98459
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Min),A,19.62
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Max),A,10.38
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Min),A,42.88
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Max),A,84.25
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.12
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Min),A,84.75
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Max),A,153.38
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Min),A,108.25
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Max),A,172.12
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.88
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Min),A,109.12
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Max),A,162.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99152
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9256
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96472
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,4,N Current (Min),A,9.5
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,4,N Current (Max),A,21.62
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,4,N Current (RMS),A,12.62
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96497
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99493
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98221
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (Min),A,11.5
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (Max),A,41.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (RMS),A,25.88
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,86.25
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.12
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,80.5
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9537
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99094
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98846
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Max),A,80.38
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,27.25
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,116.25
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90207
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85339
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98575
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Min),A,26.88
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Max),A,13.12
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Min),A,39.12
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Max),A,92.88
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.62
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Min),A,107.62
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Max),A,207.38
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.62
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Min),A,99.88
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Max),A,152.62
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Min),A,122.88
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Max),A,171.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.44
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97745
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92465
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9801
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,4,N Current (Min),A,10.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,4,N Current (Max),A,33.38
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,4,N Current (RMS),A,21.12
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.62
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95257
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99393
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98212
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (Min),A,16.88
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (Max),A,48.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (RMS),A,29.75
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,92.5
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.88
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.38
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95694
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98965
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Max),A,31.88
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,18.62
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87292
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95471
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97372
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Min),A,25.25
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Max),A,13.5
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Min),A,38.62
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Max),A,73.25
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.75
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Min),A,97.88
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Max),A,156.12
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.12
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Min),A,123.75
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Max),A,165.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Min),A,126.38
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Max),A,159.5
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96634
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96527
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98294
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,4,N Current (Min),A,19.12
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,4,N Current (Max),A,64.38
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,4,N Current (RMS),A,33.88
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.88
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,83.5
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.12
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97012
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98166
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9826
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (Max),A,63.5
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (RMS),A,32.75
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.62
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,91.5
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.38
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95541
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97256
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Min),A,12.38
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Max),A,45.38
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90579
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95813
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96814
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Min),A,22.38
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Max),A,13.25
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Min),A,44.38
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Max),A,82.25
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.62
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Min),A,89.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Max),A,141.38
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Min),A,106.5
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Max),A,170.62
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.88
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Min),A,116.62
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Max),A,178.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.19
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95596
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97894
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99161
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,4,N Current (Min),A,29.75
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,4,N Current (Max),A,67.38
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,4,N Current (RMS),A,44.38
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,52.12
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,89.62
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.25
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96152
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97067
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98663
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (Min),A,19.25
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (Max),A,50.5
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (RMS),A,36.12
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.5
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,78.88
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.12
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9769
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99106
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.948
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Min),A,18.38
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Max),A,84.38
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,42.5
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,104.88
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
