Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95322
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89017
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96921
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Min),A,16.75
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Max),A,12.88
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Min),A,42.62
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Max),A,87.88
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.25
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Min),A,99.75
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Max),A,189.38
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.12
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Min),A,92.75
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Max),A,159.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Min),A,129.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Max),A,186.25
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.38
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94647
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94882
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98856
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,4,N Current (Min),A,22.88
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,4,N Current (Max),A,47.88
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,4,N Current (RMS),A,34.5
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.88
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97647
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98947
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98743
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (Min),A,12.25
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (Max),A,63.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (RMS),A,33.38
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,88.75
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,97.75
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.12
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9714
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99097
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93622
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Min),A,17.38
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Max),A,45.38
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,28.25
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.37
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76574
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86154
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96838
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Max),A,8.88
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Min),A,40.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Max),A,79.62
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.62
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Min),A,91.25
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Max),A,145.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Min),A,88.5
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Max),A,147.12
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Min),A,111.75
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Max),A,170.12
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.25
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.953
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9505
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98807
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,4,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,4,N Current (Max),A,60.25
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,4,N Current (RMS),A,34.75
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,83.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.75
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95602
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97861
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98282
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (Min),A,18.5
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (Max),A,60.12
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (RMS),A,35.12
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.88
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.5
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,92.88
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95273
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98987
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94147
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Min),A,12.25
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Max),A,94.62
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,25.38
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,109.75
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.56
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.31
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81588
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87872
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Min),A,19.62
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Max),A,10.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Min),A,45.75
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Max),A,87.12
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Min),A,76.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Max),A,169.12
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Min),A,88.62
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Max),A,133.75
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.75
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Min),A,112.38
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Max),A,172.88
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96631
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93423
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97931
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,4,N Current (Min),A,9.25
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,4,N Current (Max),A,45.62
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96664
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97714
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98877
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (Min),A,22.75
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (Max),A,84.12
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (RMS),A,46.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.75
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.25
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,106.5
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.62
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97617
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88956
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Min),A,14.88
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Max),A,62.62
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,39.38
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.38
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.56
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.81
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83868
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85757
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97305
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Min),A,16.88
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Max),A,10.12
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Min),A,39.88
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Max),A,72.88
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.12
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Min),A,81.38
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Max),A,164.25
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.75
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Min),A,95.75
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Max),A,138.12
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Min),A,104.62
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Max),A,167.12
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95996
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95908
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97775
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,4,N Current (Min),A,15.5
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,4,N Current (Max),A,61.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,4,N Current (RMS),A,26.12
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.75
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94702
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96435
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98563
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (Min),A,31.5
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (Max),A,59.12
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (RMS),A,43.75
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.62
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,62.88
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.62
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.62
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98459
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89957
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Min),A,21.62
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Max),A,61.38
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,47.62
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.62
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,88.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.88
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.38
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87134
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88894
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96515
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
