Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Min),A,24.12
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Max),A,12.38
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Min),A,40.25
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Max),A,63.75
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.38
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Min),A,99.25
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Max),A,161.62
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Min),A,98.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Max),A,150.75
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Min),A,113.12
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Max),A,145.5
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96817
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98636
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9801
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,4,N Current (Min),A,14.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,4,N Current (Max),A,71.12
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,4,N Current (RMS),A,55.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,85.88
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.12
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.62
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94089
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96683
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98431
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (Min),A,29.75
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (Max),A,61.75
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (RMS),A,40.12
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.12
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,90.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.75
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95151
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96295
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Min),A,12.5
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Max),A,38.62
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,22.38
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.44
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.31
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83047
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89801
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9707
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Min),A,22.25
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Max),A,11.62
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Min),A,49.75
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Max),A,93.62
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.12
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Min),A,82.88
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Max),A,116.62
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Min),A,97.62
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Max),A,181.75
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Min),A,101.62
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Max),A,169.88
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9725
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92859
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97604
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,4,N Current (Min),A,10.75
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,4,N Current (Max),A,59.38
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,75.5
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94958
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93887
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98413
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (Min),A,23.12
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (Max),A,61.75
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (RMS),A,45.25
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.62
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,86.5
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.38
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96344
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9881
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94192
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Min),A,11.75
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Max),A,40.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,27.62
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.37
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79471
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82614
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96985
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Min),A,14.75
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Max),A,8.75
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Min),A,45.5
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Max),A,92.12
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.25
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Min),A,82.38
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Max),A,119.12
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.62
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Min),A,64.12
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Max),A,158.88
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Min),A,106.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Max),A,162.12
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.19
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97794
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98929
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97842
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,4,N Current (Min),A,25.75
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,4,N Current (Max),A,76.12
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,4,N Current (RMS),A,53.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.62
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,94.12
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96432
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90002
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98013
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (Min),A,28.62
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (Max),A,83.25
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (RMS),A,48.5
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.88
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.62
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,101.12
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.75
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.12
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98428
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9841
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84503
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Min),A,24.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Max),A,76.75
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,56.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,93.88
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.38
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.5
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86386
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86914
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97659
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Max),A,10.88
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Min),A,42.5
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Max),A,70.38
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.25
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Min),A,96.25
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Max),A,161.38
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Min),A,97.38
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Max),A,161.25
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Min),A,107.75
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Max),A,156.62
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.69
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97931
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95505
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97592
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,4,N Current (Min),A,10.12
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,4,N Current (Max),A,60.75
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,4,N Current (RMS),A,26.62
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,69.38
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.5
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96518
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91791
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98651
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (Min),A,40.38
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (Max),A,92.25
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (RMS),A,61.12
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.38
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,61.38
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,110.25
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.25
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.81
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96634
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99152
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87277
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Min),A,15.88
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Max),A,66.88
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,37.62
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.88
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.38
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.56
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.19
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8739
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83169
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97961
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Min),A,20.25
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Max),A,11.5
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
