Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Min),A,39.88
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Max),A,95.5
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.75
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Min),A,94.75
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Max),A,160.75
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.25
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Min),A,67.38
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Max),A,137.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Min),A,105.12
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Max),A,172.88
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.25
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.31
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96991
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98193
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94711
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,4,N Current (Min),A,23.12
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,4,N Current (Max),A,63.75
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,4,N Current (RMS),A,38.62
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.25
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.5
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.25
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.5
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9722
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89267
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98489
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (Min),A,42.38
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (Max),A,84.12
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (RMS),A,56.75
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.5
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,61.88
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,108.38
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.38
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95181
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98846
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85809
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Min),A,19.62
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Max),A,54.25
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.12
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.5
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92764
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87637
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Min),A,39.25
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Max),A,15.12
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Min),A,41.25
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Max),A,62.75
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.25
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Min),A,106.12
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Max),A,161.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.38
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Min),A,102.25
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Max),A,165.88
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.75
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Min),A,101.38
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Max),A,146.62
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.38
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9714
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93237
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98029
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,4,N Current (Min),A,11.38
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,4,N Current (Max),A,38.62
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.5
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96606
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9115
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99167
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (Min),A,46.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (Max),A,98.38
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (RMS),A,71.62
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,70.25
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,121.38
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94559
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98804
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91495
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Min),A,19.62
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Max),A,45.25
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,29.25
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.75
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.56
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87445
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85834
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96793
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Min),A,47.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Max),A,15.38
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Min),A,42.5
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Max),A,88.38
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.12
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Min),A,97.12
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Max),A,129.25
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Min),A,83.88
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Max),A,141.62
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Min),A,113.62
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Max),A,175.62
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.19
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97195
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89572
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96011
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,4,N Current (Min),A,9.5
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,4,N Current (Max),A,24.75
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,4,N Current (RMS),A,14.62
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.88
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96881
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86419
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99014
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (Min),A,44.75
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (Max),A,81.12
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (RMS),A,59.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.62
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.5
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,104.88
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.12
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95383
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83865
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Min),A,21.5
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Max),A,47.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,32.38
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.69
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87115
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85248
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94076
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Min),A,65.75
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Max),A,18.38
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Min),A,38.5
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Max),A,102.38
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Min),A,98.25
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Max),A,175.25
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Min),A,74.5
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Max),A,136.12
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Min),A,92.25
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Max),A,140.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.62
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.56
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.94
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98016
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87008
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95724
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,4,N Current (Min),A,9.88
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,4,N Current (Max),A,26.75
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.75
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94919
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90774
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (Min),A,40.62
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (Max),A,90.5
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (RMS),A,66.25
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.75
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.5
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,112.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.62
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95416
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98346
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86413
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Min),A,25.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Max),A,61.12
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.31
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84515
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76443
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95914
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Min),A,54.25
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Max),A,17.12
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
