Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Min),A,38.75
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Max),A,92.75
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.25
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Min),A,93.75
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Max),A,157.12
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Min),A,71.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Max),A,115.75
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Min),A,102.12
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Max),A,162.62
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95184
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90561
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95142
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,4,N Current (Min),A,10.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,4,N Current (Max),A,30.25
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,4,N Current (RMS),A,16.38
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.31
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.81
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95196
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91321
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98956
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (Min),A,47.12
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (Max),A,81.38
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (RMS),A,62.88
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,62.75
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,99.62
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.75
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.31
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93024
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95904
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82458
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Min),A,16.25
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Max),A,58.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,29.88
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.75
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.44
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81051
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.879
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94482
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Min),A,17.12
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Max),A,9.5
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Min),A,42.88
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Max),A,83.38
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.38
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Min),A,80.12
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Max),A,132.5
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Min),A,59.88
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Max),A,120.62
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Min),A,94.12
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Max),A,141.25
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.5
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.88
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95456
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90375
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96008
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,4,N Current (Min),A,9.75
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,4,N Current (Max),A,27.38
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,4,N Current (RMS),A,18.25
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.62
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96112
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93857
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98499
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (Min),A,33.75
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (Max),A,75.75
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (RMS),A,50.12
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,62.62
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,95.25
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.25
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.38
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90063
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96359
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87555
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Min),A,14.25
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Max),A,51.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,21.62
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.75
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.25
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89279
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81433
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97137
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Min),A,23.62
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Max),A,9.88
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Min),A,43.75
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Max),A,78.5
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.88
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Min),A,75.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Max),A,126.75
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Min),A,59.12
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Max),A,102.25
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Min),A,102.5
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Max),A,134.38
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.38
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97095
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95813
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93005
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,4,N Current (Min),A,8.62
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,4,N Current (Max),A,55.25
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,4,N Current (RMS),A,22.62
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9632
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93744
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9852
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (Min),A,18.62
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (Max),A,92.25
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (RMS),A,49.12
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,59.75
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,114.38
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91769
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95074
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92093
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Min),A,11.75
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Max),A,56.5
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,26.12
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.63
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87961
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85058
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97259
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Min),A,15.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Max),A,7.75
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Min),A,34.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Max),A,86.88
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.62
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Min),A,75.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Max),A,144.12
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Min),A,71.12
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Max),A,131.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Min),A,79.5
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Max),A,152.12
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.19
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.06
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99072
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84628
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92551
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,4,N Current (Min),A,8.12
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,4,N Current (Max),A,21.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,4,N Current (RMS),A,11.38
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93252
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93143
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97208
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (Min),A,24.5
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (Max),A,43.62
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (RMS),A,32.25
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.38
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.56
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91653
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96701
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8638
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Min),A,15.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Max),A,50.88
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,27.62
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.06
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.13
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81796
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78323
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96893
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Min),A,14.5
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Max),A,7.62
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Min),A,33.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Max),A,65.25
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.38
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Min),A,78.88
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Max),A,121.62
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Min),A,56.75
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Max),A,108.62
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Min),A,75.38
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Max),A,104.12
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
