Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.12
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.19
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98947
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88229
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9324
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,4,N Current (Min),A,8.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,4,N Current (Max),A,23.75
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.44
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.12
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94226
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88791
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95801
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (Min),A,9.38
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (Max),A,48.12
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (RMS),A,29.62
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.62
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.81
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.06
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93518
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95825
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87408
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Min),A,14.5
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Max),A,61.62
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,34.88
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.25
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.19
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.25
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81469
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84393
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97375
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Min),A,13.12
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Max),A,7.75
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Min),A,32.38
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Max),A,81.5
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.25
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Min),A,73.38
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Max),A,134.25
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Min),A,57.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Max),A,99.88
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Min),A,60.88
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Max),A,101.38
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.5
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96869
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90036
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9317
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,4,N Current (Min),A,8.12
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,4,N Current (Max),A,35.38
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,4,N Current (RMS),A,15.88
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96228
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92236
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95468
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (Min),A,12.12
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (Max),A,46.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.88
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.25
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.31
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87375
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95596
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84903
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (Max),A,31.25
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,18.38
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.62
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.19
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80932
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73675
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9411
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (Min),A,16.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (Max),A,8.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Min),A,33.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Max),A,70.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Min),A,72.12
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Max),A,122.75
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Min),A,55.62
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Max),A,101.25
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Min),A,59.12
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Max),A,94.5
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.44
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94757
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93429
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90457
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,4,N Current (Min),A,10.88
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,4,N Current (Max),A,36.5
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,4,N Current (RMS),A,19.88
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.81
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.81
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96774
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93637
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9617
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (Max),A,57.88
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (RMS),A,31.75
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.75
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,73.5
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.38
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.31
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90033
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94916
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77578
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (Min),A,16.25
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (Max),A,38.62
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,22.25
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.75
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81369
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86001
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83301
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (Min),A,19.12
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (Max),A,9.12
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Min),A,33.75
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Max),A,60.62
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.38
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Min),A,78.75
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Max),A,121.12
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.12
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Min),A,63.88
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Max),A,109.5
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Min),A,62.75
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Max),A,99.38
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.69
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96567
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96585
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92081
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,4,N Current (Min),A,18.88
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,4,N Current (Max),A,40.62
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,4,N Current (RMS),A,27.12
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96435
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93494
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96078
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (Min),A,12.25
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (Max),A,41.62
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (RMS),A,26.88
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.12
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.12
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.87
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89831
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95923
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84091
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (Min),A,11.5
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (Max),A,40.12
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.06
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81134
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86099
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.875
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (Min),A,19.25
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (Max),A,11.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Min),A,32.5
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Max),A,54.38
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.25
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Min),A,76.88
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Max),A,103.75
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Min),A,79.12
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Max),A,114.88
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Min),A,60.12
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Max),A,92.25
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9649
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94635
