Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92886
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,4,N Current (Min),A,8.25
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,4,N Current (Max),A,43.12
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.38
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.69
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98059
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93051
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95032
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (Min),A,9.75
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (Max),A,43.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (RMS),A,21.62
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.88
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.31
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8179
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96033
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8533
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (Max),A,20.25
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.31
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.38
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84607
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89633
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77279
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (Min),A,22.62
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (Max),A,13.12
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Min),A,33.75
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Max),A,61.12
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.12
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Min),A,76.12
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Max),A,99.12
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Min),A,70.88
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Max),A,118.12
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Min),A,54.38
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Max),A,76.88
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.38
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9642
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86868
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95206
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,4,N Current (Min),A,7.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,4,N Current (Max),A,30.62
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,4,N Current (RMS),A,13.38
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.31
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.25
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95737
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82409
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93805
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (Min),A,12.5
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (Max),A,33.12
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (RMS),A,22.25
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.88
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.5
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83987
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96081
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80966
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (Max),A,24.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.88
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.12
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87253
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74728
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76751
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Min),A,17.12
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Max),A,9.5
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Min),A,28.25
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Max),A,43.62
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.75
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Min),A,70.12
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Max),A,89.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Min),A,54.25
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Max),A,88.38
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Min),A,54.12
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Max),A,74.25
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.56
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96304
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92432
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89551
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,4,N Current (Min),A,7.5
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,4,N Current (Max),A,31.62
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.06
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96936
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88983
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91272
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (Min),A,12.38
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (Max),A,36.25
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.5
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.94
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.87
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85528
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93869
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81445
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Min),A,12.88
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Max),A,23.5
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.75
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.5
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86337
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81009
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85144
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Max),A,8.75
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Min),A,28.88
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Max),A,54.62
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.25
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Min),A,74.5
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Max),A,98.88
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Min),A,59.25
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Max),A,91.75
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Min),A,47.38
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Max),A,69.62
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.69
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.44
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96304
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88122
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9082
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,4,N Current (Min),A,6.5
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,4,N Current (Max),A,24.38
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,4,N Current (RMS),A,13.62
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.88
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.25
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79995
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96338
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92325
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (Min),A,12.75
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (Max),A,36.38
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (RMS),A,22.62
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.38
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.06
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.5
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75772
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94757
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84707
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Min),A,9.38
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Max),A,23.75
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.12
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.37
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.06
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86865
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78939
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88595
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Min),A,12.25
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Max),A,8.62
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,3.5
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Min),A,27.12
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Max),A,46.38
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.88
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Min),A,46.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Max),A,93.38
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Min),A,60.75
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Max),A,92.88
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Min),A,49.12
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Max),A,70.88
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.25
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.88
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97467
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87329
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92532
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,4,N Current (Min),A,6.75
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,4,N Current (Max),A,33.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,4,N Current (RMS),A,12.88
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.38
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
