Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.88
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.88
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76995
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94638
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91263
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (Max),A,34.5
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (RMS),A,22.75
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.06
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.88
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80447
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94592
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83572
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Max),A,23.12
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.62
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.87
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88565
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77685
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8172
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Max),A,9.88
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.12
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.62
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Min),A,26.5
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Max),A,46.12
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.62
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Min),A,48.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Max),A,69.25
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Min),A,45.12
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Max),A,93.12
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Min),A,48.12
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Max),A,68.12
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.25
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.94
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.44
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96829
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87521
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94369
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,4,N Current (Min),A,6.5
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,4,N Current (Max),A,30.25
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,4,N Current (RMS),A,13.25
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.44
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.13
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.75
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77462
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78695
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93017
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (Min),A,12.62
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (Max),A,37.88
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.38
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.38
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82272
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95718
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83285
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Max),A,22.75
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.62
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.5
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.75
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89551
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73709
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8135
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Min),A,14.88
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Max),A,8.38
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.25
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Min),A,26.12
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Max),A,47.88
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.88
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Min),A,43.75
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Max),A,72.5
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Min),A,47.38
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Max),A,77.88
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Min),A,48.12
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Max),A,73.38
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.88
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97064
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88043
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95264
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,4,N Current (Min),A,6.62
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,4,N Current (Max),A,29.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,4,N Current (RMS),A,13.12
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.56
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.18
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7734
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79428
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93762
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (Min),A,15.75
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (Max),A,39.25
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.07
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.75
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74005
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92724
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81695
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Min),A,9.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Max),A,20.62
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,11.62
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-48.12
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83508
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73742
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93649
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Min),A,17.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Max),A,8.25
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Min),A,25.62
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Max),A,42.12
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Min),A,43.88
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Max),A,62.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Min),A,49.12
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Max),A,77.38
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Min),A,47.88
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Max),A,78.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.81
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97177
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89599
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95312
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,4,N Current (Min),A,7.38
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,4,N Current (Max),A,25.88
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,4,N Current (RMS),A,13.62
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.25
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.31
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.88
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85467
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77948
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92325
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (Min),A,7.88
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (Max),A,42.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (RMS),A,22.88
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.87
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.44
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83944
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91458
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80365
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Min),A,11.38
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Max),A,25.38
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.88
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.88
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.37
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79236
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82721
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92624
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Max),A,7.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Min),A,24.75
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Max),A,37.88
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.25
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Min),A,47.62
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Max),A,72.5
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Min),A,50.5
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Max),A,73.88
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Min),A,48.5
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Max),A,80.5
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.19
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97549
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92935
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94635
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,4,N Current (Min),A,9.5
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,4,N Current (Max),A,24.5
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,4,N Current (RMS),A,14.5
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.44
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.94
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78018
