Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94827
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90274
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (Min),A,9.38
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (Max),A,34.25
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.44
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83343
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94763
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80847
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Min),A,9.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Max),A,18.5
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,12.88
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.31
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.25
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77859
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83392
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93548
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Min),A,9.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Max),A,6.38
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.62
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Min),A,26.5
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Max),A,43.12
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Min),A,46.38
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Max),A,68.5
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Min),A,59.25
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Max),A,89.5
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Min),A,45.88
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Max),A,76.25
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9523
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93033
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92734
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,4,N Current (Min),A,7.75
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,4,N Current (Max),A,33.62
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,4,N Current (RMS),A,16.88
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.25
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.13
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83117
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96658
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94598
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (Min),A,11.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (Max),A,31.62
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (RMS),A,21.25
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.94
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78894
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96109
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8247
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Min),A,9.12
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Max),A,20.38
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.94
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.62
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.37
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77737
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7658
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94488
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Max),A,7.12
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Min),A,27.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Max),A,52.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.25
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Min),A,47.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Max),A,61.5
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Min),A,61.75
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Max),A,95.25
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Min),A,47.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Max),A,70.12
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93661
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95004
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92682
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,4,N Current (Min),A,8.38
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,4,N Current (Max),A,46.38
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,4,N Current (RMS),A,23.62
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.44
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.75
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72662
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88894
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9252
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (Min),A,15.5
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (Max),A,37.25
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.63
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.37
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85126
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95135
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79474
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Min),A,10.5
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Max),A,22.38
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.07
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.37
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7211
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81595
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94467
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Min),A,16.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Max),A,8.12
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.75
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.25
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Min),A,28.5
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Max),A,58.25
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.25
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Min),A,46.62
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Max),A,60.12
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Min),A,61.5
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Max),A,101.62
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Min),A,46.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Max),A,73.88
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.06
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93494
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96857
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92929
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,4,N Current (Min),A,18.25
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,4,N Current (Max),A,42.12
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,4,N Current (RMS),A,26.12
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.25
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.87
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.44
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81256
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80523
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93933
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (Min),A,12.62
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (Max),A,33.88
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.56
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82919
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94366
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79294
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Max),A,20.38
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,12.88
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.06
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75906
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79043
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92905
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Min),A,16.12
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Max),A,7.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.25
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,6.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Min),A,25.25
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Max),A,42.5
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Min),A,43.75
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Max),A,63.12
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Min),A,62.75
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Max),A,90.62
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Min),A,46.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Max),A,66.38
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97159
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96057
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9335
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,4,N Current (Min),A,12.25
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,4,N Current (Max),A,48.75
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,4,N Current (RMS),A,27.25
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.25
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.19
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.56
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6368
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76471
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95837
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (Max),A,46.88
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (RMS),A,29.88
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
