Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.88
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.13
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.06
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80121
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95004
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75387
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Max),A,23.88
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.5
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.44
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73913
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72598
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91196
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Min),A,14.5
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Max),A,7.25
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.75
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Min),A,26.5
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Max),A,57.75
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.88
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Min),A,42.62
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Max),A,60.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Min),A,60.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Max),A,102.5
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Min),A,44.88
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Max),A,73.5
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.69
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96783
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97537
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9061
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,4,N Current (Min),A,17.88
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,4,N Current (Max),A,62.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,4,N Current (RMS),A,37.75
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.75
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.94
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84634
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97311
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9555
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (Min),A,9.62
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (Max),A,30.5
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.5
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.38
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86893
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94287
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87854
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Min),A,11.62
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Max),A,28.88
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,15.25
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73843
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8435
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88568
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Max),A,6.75
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.12
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.75
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Min),A,30.75
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Max),A,77.12
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.75
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Min),A,51.12
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Max),A,71.62
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Min),A,79.12
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Max),A,138.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Min),A,47.62
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Max),A,73.38
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96701
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98608
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92322
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,4,N Current (Min),A,32.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,4,N Current (Max),A,58.75
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,4,N Current (RMS),A,41.88
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.62
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.31
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70452
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90704
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9314
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (Max),A,36.5
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (RMS),A,22.62
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.94
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.94
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.81
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8211
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92947
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86688
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Min),A,9.12
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Max),A,25.62
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,13.62
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.31
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.75
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76156
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77108
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88922
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Min),A,15.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Max),A,6.88
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.38
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Min),A,32.75
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Max),A,66.88
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.38
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Min),A,42.5
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Max),A,62.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Min),A,75.12
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Max),A,117.38
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Min),A,48.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Max),A,68.25
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96417
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98563
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92984
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,4,N Current (Min),A,30.75
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,4,N Current (Max),A,51.5
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,4,N Current (RMS),A,40.62
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.12
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.62
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.25
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83005
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94803
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94012
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (Min),A,10.5
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (Max),A,30.38
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (RMS),A,19.88
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.13
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84033
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94046
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80536
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Min),A,8.62
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Max),A,28.5
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.38
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.81
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.44
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84692
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80206
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89596
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Max),A,7.75
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.25
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Min),A,36.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Max),A,70.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.25
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Min),A,43.38
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Max),A,68.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Min),A,85.62
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Max),A,126.5
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Min),A,46.25
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Max),A,66.25
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.88
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.38
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97494
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98593
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92551
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,4,N Current (Min),A,31.5
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,4,N Current (Max),A,52.88
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,4,N Current (RMS),A,41.62
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.62
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.62
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.06
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.37
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.94
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75338
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87619
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94208
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (Min),A,8.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (Max),A,38.88
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (RMS),A,23.88
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.75
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.81
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86126
