Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93298
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82962
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Min),A,11.25
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Max),A,27.62
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,14.25
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.31
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.63
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.5
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82428
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75653
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87262
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Min),A,12.38
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Max),A,7.38
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.25
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,3.38
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.62
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Min),A,30.75
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Max),A,57.75
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Min),A,47.88
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Max),A,62.75
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Min),A,75.12
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Max),A,105.5
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Min),A,47.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Max),A,69.62
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95325
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9884
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91406
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,4,N Current (Min),A,27.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,4,N Current (Max),A,58.75
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,4,N Current (RMS),A,45.12
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.75
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,64.25
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.69
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.31
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82123
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97256
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92038
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (Min),A,9.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (Max),A,32.12
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.75
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.06
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84417
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94321
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79745
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Max),A,25.62
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,13.62
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.5
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.13
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85556
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78869
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81051
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Min),A,16.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Max),A,8.38
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.25
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Min),A,35.88
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Max),A,90.25
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.88
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Min),A,48.88
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Max),A,68.88
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Min),A,86.5
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Max),A,134.88
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.75
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Min),A,45.12
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Max),A,71.62
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.88
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94409
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98621
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92972
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,4,N Current (Min),A,30.38
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,4,N Current (Max),A,55.12
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,4,N Current (RMS),A,41.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.5
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.62
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.94
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76977
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92929
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95056
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (Min),A,12.62
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (Max),A,42.62
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (RMS),A,25.88
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.37
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.69
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83416
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94116
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84134
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Min),A,9.88
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Max),A,30.12
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,13.25
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.82
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.81
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80139
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.6932
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67904
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Min),A,12.38
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Max),A,7.5
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.25
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Min),A,35.38
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Max),A,60.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Min),A,45.75
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Max),A,70.5
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Min),A,83.75
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Max),A,105.5
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Min),A,50.62
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Max),A,78.25
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9256
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98413
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9429
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,4,N Current (Min),A,29.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,4,N Current (Max),A,57.25
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,4,N Current (RMS),A,39.38
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.12
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.12
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.56
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79232
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97876
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94269
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (Max),A,32.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (RMS),A,22.12
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.38
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86123
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95309
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73007
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Min),A,10.62
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Max),A,22.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,14.38
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.25
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.75
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.19
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83111
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.823
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73889
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Max),A,8.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.25
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.62
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Min),A,42.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Max),A,77.25
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.38
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Min),A,47.5
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Max),A,67.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Min),A,87.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Max),A,127.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Min),A,46.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Max),A,77.5
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.94
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96817
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98575
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93744
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,4,N Current (Min),A,27.5
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,4,N Current (Max),A,56.88
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,4,N Current (RMS),A,38.88
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.62
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.38
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.25
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.12
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8721
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96393
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90332
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (Min),A,9.75
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (Max),A,27.5
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (RMS),A,16.12
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.81
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.13
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83709
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93445
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79217
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Min),A,10.25
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Max),A,27.88
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,13.88
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
