Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.19
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.81
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82336
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79464
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83883
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Min),A,12.5
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Max),A,7.5
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Min),A,34.62
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Max),A,81.62
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.25
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Min),A,45.88
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Max),A,78.5
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Min),A,85.25
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Max),A,131.12
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Min),A,42.88
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Max),A,69.12
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98044
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98917
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90329
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,4,N Current (Min),A,30.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,4,N Current (Max),A,75.38
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,4,N Current (RMS),A,48.88
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.12
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,80.88
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.12
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.06
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.81
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.794
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96872
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92905
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (Min),A,11.12
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (Max),A,33.75
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (RMS),A,21.25
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.75
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.13
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.12
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80233
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93902
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8197
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Max),A,21.5
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,12.75
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.12
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.25
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.62
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82696
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85452
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84845
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Min),A,15.5
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Max),A,8.88
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.25
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.62
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Min),A,45.5
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Max),A,89.5
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Min),A,45.75
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Max),A,71.62
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Min),A,94.5
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Max),A,141.75
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Min),A,45.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Max),A,69.88
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97464
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99188
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93829
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,4,N Current (Min),A,42.88
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,4,N Current (Max),A,72.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,4,N Current (RMS),A,53.38
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,54.38
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,80.12
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.75
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.13
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.56
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73031
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95727
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93649
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (Min),A,10.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (Max),A,42.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (RMS),A,21.88
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.43
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.87
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82852
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93964
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83062
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Max),A,18.88
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,12.88
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.44
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.38
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96167
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77029
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87372
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Min),A,22.38
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Max),A,14.75
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.12
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.62
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Min),A,40.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Max),A,80.62
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Min),A,49.38
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Max),A,79.75
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Min),A,97.62
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Max),A,132.5
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Min),A,45.38
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Max),A,78.88
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97879
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99084
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93185
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,4,N Current (Min),A,33.88
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,4,N Current (Max),A,74.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,4,N Current (RMS),A,52.5
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,81.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.75
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.44
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77273
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98315
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96506
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (Min),A,14.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (Max),A,41.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (RMS),A,27.88
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.19
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.94
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81415
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93655
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91153
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Max),A,20.5
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.5
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83893
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85089
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91409
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Min),A,15.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Max),A,7.88
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Min),A,43.62
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Max),A,95.62
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.38
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Min),A,48.12
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Max),A,69.5
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Min),A,98.75
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Max),A,149.5
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.88
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Min),A,58.25
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Max),A,84.5
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98141
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98474
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92529
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,4,N Current (Min),A,27.88
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,4,N Current (Max),A,54.88
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,4,N Current (RMS),A,40.62
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.5
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.31
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83655
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97821
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94522
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (Min),A,11.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (Max),A,36.75
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (RMS),A,20.38
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.12
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.87
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79577
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94299
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89755
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Min),A,8.75
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Max),A,20.5
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,11.38
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.62
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
