Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.862
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74478
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74856
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Min),A,18.38
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Max),A,9.75
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.75
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.47
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Min),A,35.12
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Max),A,83.62
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.38
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Min),A,50.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Max),A,76.75
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Min),A,95.88
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Max),A,136.12
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Min),A,45.12
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Max),A,84.25
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.56
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.56
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98087
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9895
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9361
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,4,N Current (Min),A,28.5
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,4,N Current (Max),A,59.5
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,4,N Current (RMS),A,44.38
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.38
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.18
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8851
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94098
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (Min),A,10.75
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (Max),A,38.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.75
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.81
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83407
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9606
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8298
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Max),A,18.12
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,12.12
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.44
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-55.56
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82477
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80188
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72393
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (Max),A,8.88
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Min),A,48.38
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Max),A,85.88
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.75
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Min),A,49.62
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Max),A,72.62
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Min),A,106.88
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Max),A,134.62
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.62
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Min),A,46.88
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Max),A,79.12
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.75
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.75
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97995
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98581
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92865
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,4,N Current (Min),A,31.38
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,4,N Current (Max),A,56.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,4,N Current (RMS),A,41.75
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.75
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.5
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.5
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.62
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80627
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98257
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96793
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (Min),A,15.88
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (Max),A,47.25
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (RMS),A,30.88
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.62
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.62
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.62
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80081
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96329
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85064
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (Max),A,23.62
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,11.88
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.5
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.75
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8244
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77197
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85135
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (Min),A,15.62
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (Max),A,8.38
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.66
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Min),A,35.38
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Max),A,86.75
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.25
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Min),A,45.75
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Max),A,69.62
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Min),A,96.62
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Max),A,137.62
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Min),A,52.88
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Max),A,87.88
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.94
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98111
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98621
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91543
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,4,N Current (Min),A,29.25
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,4,N Current (Max),A,56.88
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,4,N Current (RMS),A,41.25
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.88
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.38
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81668
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98187
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95843
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (Min),A,12.25
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (Max),A,38.88
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (RMS),A,24.12
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.31
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87771
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95297
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92129
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (Max),A,28.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,15.12
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.44
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84067
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81613
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86813
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (Min),A,15.75
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (Max),A,8.25
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.62
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.73
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Min),A,38.75
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Max),A,79.12
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.25
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Min),A,47.88
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Max),A,76.88
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Min),A,98.62
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Max),A,131.12
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Min),A,50.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Max),A,86.12
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98257
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98648
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87655
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,4,N Current (Min),A,29.75
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,4,N Current (Max),A,58.88
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,4,N Current (RMS),A,43.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.94
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.38
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80877
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98218
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94186
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (Min),A,10.88
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (Max),A,39.62
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (RMS),A,23.75
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.63
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87979
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97015
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92505
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (Max),A,24.88
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,15.12
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.44
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.37
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84277
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80148
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88498
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (Max),A,8.38
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
