Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Min),A,41.62
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Max),A,82.62
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.12
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Min),A,50.62
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Max),A,84.88
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Min),A,98.88
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Max),A,135.38
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.75
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Min),A,48.62
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Max),A,79.88
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.82
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.81
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97998
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98761
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87607
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,4,N Current (Min),A,32.88
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,4,N Current (Max),A,61.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,4,N Current (RMS),A,46.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.38
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.75
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.19
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79849
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98047
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94083
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (Max),A,44.5
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (RMS),A,23.88
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.12
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.37
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8678
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92929
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85852
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (Min),A,10.62
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (Max),A,23.75
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.38
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.94
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83328
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84567
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89514
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (Min),A,16.75
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (Max),A,8.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.62
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Min),A,43.75
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Max),A,71.38
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.88
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Min),A,48.12
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Max),A,70.88
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Min),A,99.5
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Max),A,129.25
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Min),A,46.88
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Max),A,81.5
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.44
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.88
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97757
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98727
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89264
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,4,N Current (Min),A,31.25
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,4,N Current (Max),A,58.25
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,4,N Current (RMS),A,43.25
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,62.75
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.37
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7705
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9892
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95135
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (Min),A,18.88
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (Max),A,44.5
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (RMS),A,30.25
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.88
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.44
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.62
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.13
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88986
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93616
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8193
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Min),A,11.12
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Max),A,31.5
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,18.62
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.12
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.94
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.31
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8949
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75869
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85855
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Min),A,17.5
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Max),A,10.38
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Min),A,43.62
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Max),A,81.12
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.88
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Min),A,55.5
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Max),A,76.38
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Min),A,107.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Max),A,135.75
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Min),A,57.62
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Max),A,80.5
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.12
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97656
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98572
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97818
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,4,N Current (Min),A,27.75
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,4,N Current (Max),A,55.25
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,4,N Current (RMS),A,39.5
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.5
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.18
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.62
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7593
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93555
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (Min),A,25.88
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (Max),A,50.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (RMS),A,36.5
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.5
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.88
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.94
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90793
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94537
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81839
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Min),A,12.62
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Max),A,28.25
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.69
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92636
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78293
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88421
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Min),A,18.75
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Max),A,11.25
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Min),A,46.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Max),A,86.25
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Min),A,55.88
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Max),A,86.12
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Min),A,116.75
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Max),A,150.75
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Min),A,60.12
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Max),A,108.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97205
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98563
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96753
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,4,N Current (Min),A,27.88
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,4,N Current (Max),A,54.5
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,4,N Current (RMS),A,38.88
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.88
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.13
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74737
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99344
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96298
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (Min),A,26.38
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (Max),A,48.12
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (RMS),A,36.38
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.38
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.75
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.94
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89953
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93741
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91849
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Min),A,10.88
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Max),A,33.12
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,15.88
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.5
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92673
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77118
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93411
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Max),A,10.88
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
