Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Min),A,46.25
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Max),A,84.12
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.88
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Min),A,54.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Max),A,79.88
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Min),A,118.38
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Max),A,145.88
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Min),A,57.25
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Max),A,119.75
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97061
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99194
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94192
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,4,N Current (Min),A,43.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,4,N Current (Max),A,67.38
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,4,N Current (RMS),A,55.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,54.38
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,75.12
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.62
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.44
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77862
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98721
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97409
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (Min),A,22.88
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (Max),A,46.88
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (RMS),A,33.75
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.88
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9097
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94916
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89978
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Max),A,32.25
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.63
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91565
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83264
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89804
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Min),A,19.5
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Max),A,11.62
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Min),A,39.62
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Max),A,91.75
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.12
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Min),A,55.62
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Max),A,91.62
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Min),A,113.38
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Max),A,156.38
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Min),A,65.25
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Max),A,87.38
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97607
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99268
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91757
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,4,N Current (Min),A,43.5
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,4,N Current (Max),A,72.75
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,4,N Current (RMS),A,55.12
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,55.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,78.5
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.88
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.38
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82165
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98352
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97028
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (Min),A,17.25
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (Max),A,43.5
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (RMS),A,31.12
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.81
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8963
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93112
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86709
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Max),A,30.62
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,19.75
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.75
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.38
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67398
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85278
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92087
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Min),A,21.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Max),A,7.5
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Min),A,42.25
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Max),A,88.62
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.25
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Min),A,56.88
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Max),A,86.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Min),A,113.12
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Max),A,153.38
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Min),A,62.38
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Max),A,83.75
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95584
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98795
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90686
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,4,N Current (Min),A,30.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,4,N Current (Max),A,62.5
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,4,N Current (RMS),A,45.5
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.75
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,69.38
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.31
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83581
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98099
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95334
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (Min),A,17.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (Max),A,34.12
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.94
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90369
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96432
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83053
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Min),A,12.38
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Max),A,25.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,18.38
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.81
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.75
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76767
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.858
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96466
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Max),A,8.62
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.27
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.16
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Min),A,44.62
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Max),A,87.38
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.88
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Min),A,57.62
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Max),A,81.88
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Min),A,110.62
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Max),A,149.88
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Min),A,56.25
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Max),A,77.12
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.94
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94498
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98618
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95441
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,4,N Current (Min),A,29.62
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,4,N Current (Max),A,57.62
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,4,N Current (RMS),A,40.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.25
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.75
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.38
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83685
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88681
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96194
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (Min),A,20.5
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (Max),A,43.12
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (RMS),A,30.88
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93906
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96484
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82873
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Max),A,44.62
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79644
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77047
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96967
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Min),A,18.5
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Max),A,8.62
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.08
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.48
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Min),A,32.12
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Max),A,60.88
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Min),A,64.12
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Max),A,91.25
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Min),A,81.88
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Max),A,129.5
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Min),A,57.38
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Max),A,96.25
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-23T00:00:00.000+00:00,ambient,,Temperature,C,0.0
